Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776708,The Wheatlands,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-05-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-05-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
