Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.6
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-05-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-05-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
