Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-05-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-05-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-05-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776708,The Wheatlands,2023-05-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-05-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-05-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-05-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-05-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-05-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
