Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-05-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-05-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-05-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-05-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-05-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776708,The Wheatlands,2023-05-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776708,The Wheatlands,2023-05-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-05-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.1
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-05-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776708,The Wheatlands,2023-05-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
