Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-05-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-05-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776708,The Wheatlands,2023-05-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776708,The Wheatlands,2023-05-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,24.5
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.23
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
