Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,24.5
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,transformer,,Temperature,C,24.5
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.61
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.78
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.44
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-05-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,transformer,,Temperature,C,24.6
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-05-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-05-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.6
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,transformer,,Temperature,C,24.7
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.47
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,transformer,,Temperature,C,24.6
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.48
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
