Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.93
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.64
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.28
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.77
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-05-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.52
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.9
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.96
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.68
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,transformer,,Temperature,C,22.7
