Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
