Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
