Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-05-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-05-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-05-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
776708,The Wheatlands,2023-05-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
776708,The Wheatlands,2023-05-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-05-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
