Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-05-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-05-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.48
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-05-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776708,The Wheatlands,2023-05-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.06
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776708,The Wheatlands,2023-05-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776708,The Wheatlands,2023-05-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.06
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776708,The Wheatlands,2023-05-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776708,The Wheatlands,2023-05-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776708,The Wheatlands,2023-05-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
776708,The Wheatlands,2023-05-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
