Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776708,The Wheatlands,2023-05-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-05-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-05-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-05-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-05-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-05-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776708,The Wheatlands,2023-05-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776708,The Wheatlands,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776708,The Wheatlands,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
