Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776708,The Wheatlands,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-05-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-05-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-05-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-05-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-05-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-05-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
