Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-05-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
