Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-05-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-05-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-05-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-05-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-05-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-05-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-05-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-05-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-05-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
