Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-05-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-05-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.17
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
