Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776708,The Wheatlands,2023-05-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,transformer,,Temperature,C,24.5
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-05-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,transformer,,Temperature,C,24.6
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-05-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,transformer,,Temperature,C,24.6
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-05-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,transformer,,Temperature,C,24.7
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-05-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-05-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-05-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776708,The Wheatlands,2023-05-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-05-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-05-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776708,The Wheatlands,2023-05-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
