Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,transformer,,Temperature,C,25.7
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.56
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-05-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.71
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,transformer,,Temperature,C,25.6
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-05-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.72
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,transformer,,Temperature,C,25.5
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-05-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.03
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,transformer,,Temperature,C,25.4
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,transformer,,Temperature,C,25.4
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,transformer,,Temperature,C,25.4
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,transformer,,Temperature,C,25.4
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-05-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776708,The Wheatlands,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776708,The Wheatlands,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,24.7
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,transformer,,Temperature,C,24.6
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,transformer,,Temperature,C,24.5
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-05-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
