Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,transformer,,Temperature,C,24.2
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776708,The Wheatlands,2023-05-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776708,The Wheatlands,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776708,The Wheatlands,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776708,The Wheatlands,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776708,The Wheatlands,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776708,The Wheatlands,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.27
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
