Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-05-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776708,The Wheatlands,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.09
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776708,The Wheatlands,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.87
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.42
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776708,The Wheatlands,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776708,The Wheatlands,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
