Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776708,The Wheatlands,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.24
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776708,The Wheatlands,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.78
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.65
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.51
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.69
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776708,The Wheatlands,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776708,The Wheatlands,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.63
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.02
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776708,The Wheatlands,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776708,The Wheatlands,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776708,The Wheatlands,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.01
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776708,The Wheatlands,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-05-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
