Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776708,The Wheatlands,2023-05-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-05-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-05-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776708,The Wheatlands,2023-05-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-05-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-05-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776708,The Wheatlands,2023-05-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776708,The Wheatlands,2023-05-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-05-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-05-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
