Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
776708,The Wheatlands,2023-05-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776708,The Wheatlands,2023-05-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-05-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776708,The Wheatlands,2023-05-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776708,The Wheatlands,2023-05-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776708,The Wheatlands,2023-05-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-05-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776708,The Wheatlands,2023-05-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776708,The Wheatlands,2023-05-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-05-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776708,The Wheatlands,2023-05-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776708,The Wheatlands,2023-05-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776708,The Wheatlands,2023-05-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-05-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
