Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776708,The Wheatlands,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
776708,The Wheatlands,2023-05-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776708,The Wheatlands,2023-05-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776708,The Wheatlands,2023-05-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-05-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776708,The Wheatlands,2023-05-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776708,The Wheatlands,2023-05-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-05-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776708,The Wheatlands,2023-05-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-05-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-05-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776708,The Wheatlands,2023-05-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
