Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-05-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-05-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776708,The Wheatlands,2023-05-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
