Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.31
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-05-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-05-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-05-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-05-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-05-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-05-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-05-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-05-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-05-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
776708,The Wheatlands,2023-05-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-05-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
