Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-05-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-05-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-05-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
