Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-05-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-05-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776708,The Wheatlands,2023-05-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-05-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-05-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-05-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-05-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776708,The Wheatlands,2023-05-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
