Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-05-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,transformer,,Temperature,C,23.7
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,transformer,,Temperature,C,23.9
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-05-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
