Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-05-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-05-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-05-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-05-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-05-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-05-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.02
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-05-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-05-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
