Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-05-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-05-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-05-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-05-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-05-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
