Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-05-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
