Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
