Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-05-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-05-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776708,The Wheatlands,2023-05-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
