Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-05-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-05-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-05-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776708,The Wheatlands,2023-05-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-05-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-05-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.09
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.23
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-05-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-05-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-05-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
