Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.12
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.1
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.72
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.12
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.18
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.58
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.28
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.07
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-05-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-05-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.34
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-05-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.6
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-05-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776708,The Wheatlands,2023-05-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.7
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.57
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
