Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-05-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.05
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-05-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-05-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
