Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-05-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-05-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-05-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-05-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776708,The Wheatlands,2023-05-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-05-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-05-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776708,The Wheatlands,2023-05-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-05-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-05-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-05-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776708,The Wheatlands,2023-05-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-05-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776708,The Wheatlands,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776708,The Wheatlands,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776708,The Wheatlands,2023-05-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
