Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-05-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.28
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-05-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.82
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.55
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.9
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.84
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776708,The Wheatlands,2023-05-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-05-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-05-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
