Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.1
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-05-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776708,The Wheatlands,2023-05-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.17
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-05-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.28
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-05-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-05-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.8
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-05-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-05-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776708,The Wheatlands,2023-05-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776708,The Wheatlands,2023-05-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-05-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776708,The Wheatlands,2023-05-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-05-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.42
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-05-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
