Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-05-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-05-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.3
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
