Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.68
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
