Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
