Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776708,The Wheatlands,2023-05-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776708,The Wheatlands,2023-05-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-05-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-05-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-05-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-05-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776708,The Wheatlands,2023-05-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.36
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
