Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.32
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-05-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.79
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.47
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-05-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776708,The Wheatlands,2023-05-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
