Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-05-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-05-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
