Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-05-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-05-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-05-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-05-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-05-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-05-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-05-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
