Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
776708,The Wheatlands,2023-05-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-05-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-05-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-05-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-05-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-05-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-05-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-05-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776708,The Wheatlands,2023-05-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776708,The Wheatlands,2023-05-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-05-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.11
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-05-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.58
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-05-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.26
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-05-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.88
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.82
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.44
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.22
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,transformer,,Temperature,C,23.6
