Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.83
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.74
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.8
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.17
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.74
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,transformer,,Temperature,C,23.4
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-05-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.31
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.15
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-05-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.97
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,transformer,,Temperature,C,23.0
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776708,The Wheatlands,2023-05-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.86
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.78
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-05-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.32
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.14
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-05-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.88
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-05-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.47
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776708,The Wheatlands,2023-05-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.52
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776708,The Wheatlands,2023-05-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
