Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-05-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.53
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-05-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-05-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.37
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-05-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.75
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-05-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776708,The Wheatlands,2023-05-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776708,The Wheatlands,2023-05-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.57
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-05-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-05-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-05-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-05-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
776708,The Wheatlands,2023-05-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
