Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-05-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-05-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-05-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-05-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-05-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
