Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776708,The Wheatlands,2023-05-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-05-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-05-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-05-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-05-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-05-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776708,The Wheatlands,2023-05-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-05-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-05-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776708,The Wheatlands,2023-05-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776708,The Wheatlands,2023-05-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776708,The Wheatlands,2023-05-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-05-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
