Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-05-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-05-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-05-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776708,The Wheatlands,2023-05-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776708,The Wheatlands,2023-05-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-05-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-05-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-05-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,transformer,,Temperature,C,25.3
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-05-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,transformer,,Temperature,C,25.2
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-05-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.05
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
