Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-05-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,transformer,,Temperature,C,25.1
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-05-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,transformer,,Temperature,C,25.0
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.44
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.37
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,transformer,,Temperature,C,24.9
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.1
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-05-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.11
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,transformer,,Temperature,C,24.8
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-05-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.12
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,transformer,,Temperature,C,24.7
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.48
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,transformer,,Temperature,C,24.6
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.82
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.8
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,transformer,,Temperature,C,24.4
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-05-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.03
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.43
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,transformer,,Temperature,C,24.3
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.51
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.35
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.47
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,transformer,,Temperature,C,24.1
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.86
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-05-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.92
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,transformer,,Temperature,C,24.0
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.12
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-05-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.58
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.37
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,transformer,,Temperature,C,23.8
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-05-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.61
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,transformer,,Temperature,C,23.6
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.91
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776708,The Wheatlands,2023-05-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
