Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,transformer,,Temperature,C,23.5
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776708,The Wheatlands,2023-05-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.68
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,transformer,,Temperature,C,23.3
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776708,The Wheatlands,2023-05-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776708,The Wheatlands,2023-05-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-05-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,transformer,,Temperature,C,23.2
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-05-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776708,The Wheatlands,2023-05-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,transformer,,Temperature,C,23.1
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-05-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776708,The Wheatlands,2023-05-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776708,The Wheatlands,2023-05-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776708,The Wheatlands,2023-05-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776708,The Wheatlands,2023-05-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.63
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776708,The Wheatlands,2023-05-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
776708,The Wheatlands,2023-05-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
