Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776708,The Wheatlands,2023-05-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.39
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
776708,The Wheatlands,2023-05-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776708,The Wheatlands,2023-05-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776708,The Wheatlands,2023-05-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-05-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-05-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.14
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-05-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-05-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-05-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-05-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.16
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776708,The Wheatlands,2023-05-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-05-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-05-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-05-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
