Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
776708,The Wheatlands,2023-05-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-05-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-05-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-05-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
