Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.64
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-05-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-05-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-05-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-05-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-05-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-05-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
