Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-05-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-05-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-05-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-05-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776708,The Wheatlands,2023-05-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-05-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-05-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-05-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
