Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-05-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-05-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-05-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776708,The Wheatlands,2023-05-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-05-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-05-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-05-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776708,The Wheatlands,2023-05-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776708,The Wheatlands,2023-05-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776708,The Wheatlands,2023-05-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-05-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-05-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
