Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-05-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.3
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-05-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.21
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-05-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-05-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.49
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,transformer,,Temperature,C,22.7
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.64
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.82
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-05-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-05-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.29
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-05-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.83
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.3
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.06
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.9
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.25
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,transformer,,Temperature,C,22.9
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-05-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.18
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,transformer,,Temperature,C,22.8
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.54
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-05-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.43
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,transformer,,Temperature,C,22.6
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.69
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.97
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
