Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.44
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,transformer,,Temperature,C,22.5
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-05-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-5.44
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.28
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,transformer,,Temperature,C,22.4
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.47
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-05-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.34
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-05-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.62
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-05-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.05
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-05-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.07
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,transformer,,Temperature,C,22.0
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-05-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.54
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.16
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.59
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,transformer,,Temperature,C,21.9
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.04
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-05-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.04
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.25
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-05-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-05-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-05-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-05-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-05-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.6
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-05-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-05-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
