Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,transformer,,Temperature,C,22.1
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-05-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,transformer,,Temperature,C,22.2
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-05-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-05-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,transformer,,Temperature,C,22.3
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-05-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-05-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-05-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-05-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-05-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-05-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-05-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-05-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-05-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-05-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.97
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
