Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-05-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-05-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,transformer,,Temperature,C,21.2
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-05-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,transformer,,Temperature,C,21.3
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-05-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,transformer,,Temperature,C,21.4
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776708,The Wheatlands,2023-05-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776708,The Wheatlands,2023-05-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,transformer,,Temperature,C,21.5
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-05-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776708,The Wheatlands,2023-05-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-05-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,transformer,,Temperature,C,21.6
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-05-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,transformer,,Temperature,C,21.7
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-05-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-05-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-05-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,transformer,,Temperature,C,21.8
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-05-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
